Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.56
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.93
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.72
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.57
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,88.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,17.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.57
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.76
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.66
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.14
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.81
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.94
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.18
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.63
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.14
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.28
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,47.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,17.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.22
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.32
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.59
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.29
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,,L2 Active Power,kW,10.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.19
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.87
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.79
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.27
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.02
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.77
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,48.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,16.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.74
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.54
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.53
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
911818,HUNLEY MILL WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.76
911818,HUNLEY MILL WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.86
911818,HUNLEY MILL WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,,L1 Active Power,kW,3.76
911818,HUNLEY MILL WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,,N Current (RMS),A,21.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
911818,HUNLEY MILL WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
911818,HUNLEY MILL WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
911818,HUNLEY MILL WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.01
911818,HUNLEY MILL WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,74.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
911818,HUNLEY MILL WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.42
911818,HUNLEY MILL WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
911818,HUNLEY MILL WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
911818,HUNLEY MILL WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.43
911818,HUNLEY MILL WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.41
911818,HUNLEY MILL WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,68.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,16.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
911818,HUNLEY MILL WESTON HILLS,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
911818,HUNLEY MILL WESTON HILLS,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
911818,HUNLEY MILL WESTON HILLS,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
911818,HUNLEY MILL WESTON HILLS,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
911818,HUNLEY MILL WESTON HILLS,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
911818,HUNLEY MILL WESTON HILLS,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
911818,HUNLEY MILL WESTON HILLS,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
911818,HUNLEY MILL WESTON HILLS,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.37
911818,HUNLEY MILL WESTON HILLS,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.97
911818,HUNLEY MILL WESTON HILLS,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.46
911818,HUNLEY MILL WESTON HILLS,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,16.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
911818,HUNLEY MILL WESTON HILLS,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
911818,HUNLEY MILL WESTON HILLS,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,15.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
911818,HUNLEY MILL WESTON HILLS,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
911818,HUNLEY MILL WESTON HILLS,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.17
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.76
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.61
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.08
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.41
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,109.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.78
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.37
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.76
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.51
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,119.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,15.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.39
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.82
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.83
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.45
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.49
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,29.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,119.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.87
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.59
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.58
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.24
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,102.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,15.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.29
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.46
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.84
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.99
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.57
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.87
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.67
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,86.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.52
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.45
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.85
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.73
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,74.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,15.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.19
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.36
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.98
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.18
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.56
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.52
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.33
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,69.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.52
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.23
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.94
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,69.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,15.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.82
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.93
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.23
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.52
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.86
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.19
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.11
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,79.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.61
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.36
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.18
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,69.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,15.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.75
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.66
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.83
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
