Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.78
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.77
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.65
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.49
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.65
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.98
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.39
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,73.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,14.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.93
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.95
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.42
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.35
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.83
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.85
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.92
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.19
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.91
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.65
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,57.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,14.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.23
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.36
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.77
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.53
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.45
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.48
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.56
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.64
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.26
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.36
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,48.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,14.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.66
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.48
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.87
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,,L1 Active Power,kW,1.24
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.81
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.53
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.41
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.19
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.39
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,57.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,14.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.39
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.84
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.52
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.05
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.93
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.43
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.62
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.61
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.93
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.25
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.44
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,66.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,14.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.52
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.71
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.93
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,,L1 Active Power,kW,1.56
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.93
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.18
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.44
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.47
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.92
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,59.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,14.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.53
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.62
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.76
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.74
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.82
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.92
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.62
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.46
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.26
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.08
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,40.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,14.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.94
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.75
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.56
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.55
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.77
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,,L1 Active Power,kW,1.38
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.25
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.33
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.14
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.75
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.87
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.67
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,40.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,14.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.58
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.75
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.31
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.47
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.66
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,,N Current (RMS),A,9.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.72
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.72
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.95
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,63.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.11
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.72
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.96
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,50.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,13.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
