Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.36
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.43
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.77
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.56
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.68
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.15
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.39
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.69
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,83.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.69
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.95
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,48.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,13.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.55
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.76
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.05
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.85
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.67
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.28
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.87
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.35
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,40.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,13.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.46
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.31
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.63
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.47
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.45
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.21
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.49
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.25
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.66
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.07
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,45.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,13.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.71
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.36
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.93
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.77
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.14
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.43
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.49
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.46
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.21
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.57
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,41.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,13.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.61
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.84
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.94
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.38
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.44
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,,N Current (RMS),A,13.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.78
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.31
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.19
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.39
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.83
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.01
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,44.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,13.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.69
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.99
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.22
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.57
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.33
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.29
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.19
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.67
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.75
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.51
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,66.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,13.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.31
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.88
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.38
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.71
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.95
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.87
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.69
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.28
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.69
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,91.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,83.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,13.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.88
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.69
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.49
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.98
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.01
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.41
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.86
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,96.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.48
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.26
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.22
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,82.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,13.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.85
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.49
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.64
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.56
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.42
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.78
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,,N Current (RMS),A,16.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.55
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.77
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.36
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,98.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.53
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,0.9
