Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.69
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.44
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.74
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,75.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,13.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.11
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.19
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.97
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.49
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.26
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.07
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.78
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,103.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.38
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.78
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.41
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.91
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,63.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,12.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.07
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.31
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.54
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.05
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.69
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.38
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,,N Current (RMS),A,10.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.92
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,99.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.74
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.67
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,62.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,12.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.41
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.64
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.19
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.44
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.95
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.49
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,81.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.38
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.32
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,53.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,12.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.36
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.98
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.46
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.77
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.91
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.71
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.74
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.68
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.42
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,45.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,12.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.73
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.89
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.53
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.36
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.48
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.72
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.95
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,36.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,12.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.17
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.71
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.61
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.97
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.44
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.17
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.65
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.37
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,76.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.24
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.65
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.24
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,78.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,12.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.53
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.55
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.97
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.78
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.93
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.08
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.42
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.62
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.07
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.08
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.57
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,58.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,12.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.07
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.64
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.99
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.49
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.37
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.36
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.74
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.77
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.98
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.31
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,83.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,80.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,12.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.25
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.79
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,,L3 Active Power,kW,12.28
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,,L2 Active Power,kW,12.94
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.99
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
