Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.34
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.79
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.41
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.78
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,77.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,12.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.55
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.18
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.87
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.18
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.92
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.45
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.91
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.61
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.21
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.31
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,70.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,12.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.97
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.86
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.35
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.73
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,,L2 Active Power,kW,12.13
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.59
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,,N Current (RMS),A,34.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.78
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.48
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.56
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.54
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.77
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.45
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,39.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,13.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.29
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.69
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.81
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.46
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.76
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.15
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.29
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.55
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.13
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.68
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,30.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,13.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.45
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.52
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.59
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,,L2 Active Power,kW,7.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.72
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.83
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.89
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.54
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.86
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.13
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,37.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,13.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.92
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.23
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.53
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,,L3 Active Power,kW,11.82
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,,L2 Active Power,kW,13.65
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.27
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,,N Current (RMS),A,26.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.92
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.71
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.83
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,66.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.59
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.01
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.31
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,52.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,13.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.75
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.08
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.91
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.91
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,,L2 Active Power,kW,8.57
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.85
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.65
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.73
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,61.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.55
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.42
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.65
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.53
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,45.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,13.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.95
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.34
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.79
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.99
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.17
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.68
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.77
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.27
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.48
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.28
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,32.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,13.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.78
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.95
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.89
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.46
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.96
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.89
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.85
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.08
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.76
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.78
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.54
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.95
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,50.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,13.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.33
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
