Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.15
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.77
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.26
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.53
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.68
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.84
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.84
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.53
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,27.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,13.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.07
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.95
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.53
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.25
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.89
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.63
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,,N Current (RMS),A,7.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.71
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.83
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.87
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.95
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.59
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.82
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,27.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,13.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.22
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.37
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.65
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.55
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.79
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.38
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.34
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.86
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,29.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,13.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.27
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.46
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.85
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.37
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.55
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.68
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.55
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.62
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.73
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.64
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,26.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,13.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.84
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.33
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.98
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.28
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.28
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.26
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.25
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.81
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.65
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.29
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.73
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,21.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,13.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.24
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.71
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.87
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.79
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.07
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.95
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.56
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.01
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.97
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,28.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,13.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.76
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.59
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.21
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.11
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.49
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.59
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.66
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.35
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.59
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.96
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,35.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,13.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.18
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.18
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.77
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.84
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.99
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.54
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.13
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.31
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.47
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,51.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,13.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.05
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.86
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.57
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.97
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.47
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.91
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.78
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.56
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.36
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.96
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,34.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,13.7
