Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.59
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.51
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.85
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.76
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.64
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.68
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.32
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.52
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,38.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,13.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.25
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.53
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.99
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.34
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.48
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.67
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.53
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.95
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.88
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.25
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.54
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.67
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,39.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,13.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.19
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.82
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.33
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.08
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.18
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.84
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.25
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.77
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.15
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.77
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.69
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,36.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,13.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.52
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.38
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.81
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.17
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.87
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.13
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.62
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.29
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.43
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.59
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.37
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,40.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,13.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.41
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.24
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.64
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.97
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.96
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.81
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.24
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.14
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.82
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,47.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,13.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.33
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.88
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.61
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,,L3 Active Power,kW,11.51
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,,L2 Active Power,kW,13.87
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.62
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,,N Current (RMS),A,29.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.93
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.43
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.72
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.28
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,43.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,13.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.98
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.78
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.99
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,,L3 Active Power,kW,11.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,,L2 Active Power,kW,12.78
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.82
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,,N Current (RMS),A,30.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.33
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.08
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.49
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.59
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.24
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.86
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,44.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,13.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.84
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.29
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,,L3 Active Power,kW,11.64
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,,L2 Active Power,kW,13.67
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.44
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,,N Current (RMS),A,30.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.53
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.75
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.48
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.65
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.53
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.67
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,34.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,13.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.78
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.79
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.65
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,,L3 Active Power,kW,11.62
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,,L2 Active Power,kW,15.61
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.86
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,,N Current (RMS),A,28.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.41
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.96
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
