Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.48
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.14
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,31.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,13.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.11
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.22
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,,L3 Active Power,kW,11.53
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,,L2 Active Power,kW,13.14
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.71
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,,N Current (RMS),A,27.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.34
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.45
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.49
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.63
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,44.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,13.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.52
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.05
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.78
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,,L3 Active Power,kW,11.95
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,,L2 Active Power,kW,13.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.57
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,,N Current (RMS),A,28.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.18
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.47
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.78
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.31
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,40.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,13.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.47
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.99
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,,L3 Active Power,kW,11.33
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,,L2 Active Power,kW,13.21
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.88
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,,N Current (RMS),A,22.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.72
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.42
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.55
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,51.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,13.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.88
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.37
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.54
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,,L3 Active Power,kW,11.39
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,,L2 Active Power,kW,12.97
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.27
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.98
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.36
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.13
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,52.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,70.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,13.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.73
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.01
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,,L3 Active Power,kW,11.84
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,,L2 Active Power,kW,11.73
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.33
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.69
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.58
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.41
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.05
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.77
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.86
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,59.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,13.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.61
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.88
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.67
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,,L3 Active Power,kW,11.46
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,,L2 Active Power,kW,11.53
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.94
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,,N Current (RMS),A,16.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.07
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.24
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.92
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.85
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,61.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,73.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,13.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.87
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,,L3 Active Power,kW,11.48
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,,L2 Active Power,kW,12.46
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.26
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.07
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.42
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.87
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.93
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.82
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,60.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,77.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,14.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.42
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.21
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,,L3 Active Power,kW,11.78
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,,L2 Active Power,kW,11.94
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.91
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.83
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.87
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.54
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,68.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,84.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,14.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.76
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.42
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.91
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,,L3 Active Power,kW,12.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,,L2 Active Power,kW,12.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.07
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
