Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.31
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.05
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.99
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.87
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.64
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.83
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,52.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,81.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,14.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.34
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.36
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.92
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,,L3 Active Power,kW,11.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,,L2 Active Power,kW,11.63
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.24
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.13
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.92
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.57
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.37
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.78
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.64
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,59.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,80.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,14.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.41
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.27
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.47
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,,L3 Active Power,kW,11.83
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,,L2 Active Power,kW,11.69
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.45
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.71
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.57
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.54
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.29
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,62.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,81.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,14.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.11
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.54
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.93
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,,L3 Active Power,kW,12.43
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,,L2 Active Power,kW,12.11
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.27
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.19
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.48
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.93
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.79
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.42
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,64.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,83.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,14.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.54
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.21
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,,L3 Active Power,kW,11.74
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,,L2 Active Power,kW,11.61
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.47
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.15
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.71
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.07
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.54
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.85
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.97
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,56.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,14.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.48
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.01
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.61
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,,L3 Active Power,kW,12.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,,L2 Active Power,kW,12.63
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.37
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.07
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.02
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.78
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,48.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,14.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.52
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.56
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,,L3 Active Power,kW,9.34
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,,L2 Active Power,kW,9.26
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.38
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.69
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.54
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.14
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.31
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,45.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,14.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.18
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.34
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.68
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.36
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.38
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.24
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.55
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.01
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.51
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.43
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,37.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,14.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.48
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.39
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.88
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.75
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.69
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.81
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.74
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.49
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.49
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.56
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,29.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,14.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.97
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.85
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.51
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.01
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.33
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.24
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.53
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.92
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.44
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.49
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.47
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,27.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,14.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.97
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.59
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.81
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
